Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,81.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,238.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,309.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,533.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,320.25
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,480.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.12
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,442.75
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,590.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.62
341432,Buckley St,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,N Current (Max),A,49.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,N Current (RMS),A,26.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.75
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96387
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97803
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80148
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,N Current (Max),A,30.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94742
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89963
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,85.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,176.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,131.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,134.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,254.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,179.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,211.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,289.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,245.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,96.75
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,102.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,69.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,121.12
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,240.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,300.75
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,438.75
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,311.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,458.88
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,425.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,553.25
341432,Buckley St,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.62
341432,Buckley St,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97613
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,N Current (Max),A,28.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86944
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7796
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,N Current (Min),A,15.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,N Current (Max),A,30.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88479
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,73.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,211.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,136.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,205.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,131.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,271.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,192.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,202.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,305.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,255.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,96.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,59.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,106.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,72.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,116.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,276.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,290.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,445.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.75
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,296.12
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,452.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.25
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,430.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,543.62
341432,Buckley St,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.38
341432,Buckley St,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,N Current (Max),A,34.5
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.905
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97617
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82901
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,N Current (Max),A,27.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96149
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89645
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,113.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,214.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,152.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,226.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,120.38
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,248.5
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,219.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,318.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,257.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,105.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,101.38
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,108.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,274.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,186.88
