Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,287.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,438.62
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,290.75
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,456.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,415.5
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,566.25
341432,Buckley St,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.12
341432,Buckley St,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,N Current (Max),A,39.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90204
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9736
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82617
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89221
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,99.88
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,185.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,144.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,219.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,142.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,260.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.88
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,213.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,286.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,244.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,96.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,119.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,113.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,250.25
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,177.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,277.88
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,471.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,332.62
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,459.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.88
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,425.88
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,544.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.12
341432,Buckley St,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79339
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80337
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,N Current (Max),A,31.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91693
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90561
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Max),A,37.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,69.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,171.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,115.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,104.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,197.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,120.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,273.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,190.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,204.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,292.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,239.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,79.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,119.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,63.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,79.62
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,218.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,302.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,449.12
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,294.88
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,481.25
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,376.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,552.38
341432,Buckley St,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.75
341432,Buckley St,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,N Current (Max),A,34.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.06
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90173
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92889
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73779
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,N Current (Max),A,15.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91763
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,59.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,177.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,125.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,226.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,137.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,271.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,202.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,199.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,303.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,248.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,113.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,68.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,91.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,191.5
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,287.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,479.25
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.38
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,306.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,474.5
