Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,424.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,558.12
341432,Buckley St,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.88
341432,Buckley St,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,N Current (Max),A,33.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9042
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93118
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81616
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,N Current (Max),A,19.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94778
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90832
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,64.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,167.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,120.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,240.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,135.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,225.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,181.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,214.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,305.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,256.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,104.12
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,64.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
341432,Buckley St,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,85.25
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,190.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,309.75
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,520.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.62
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,305.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,471.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,408.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,546.12
341432,Buckley St,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.88
341432,Buckley St,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90854
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92776
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8334
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,N Current (Max),A,15.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91812
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89422
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,96.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,194.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,138.62
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,190.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.62
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,136.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,227.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,225.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,298.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,257.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,81.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
341432,Buckley St,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,112.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,220.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.62
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,298.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,454.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,298.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,443.88
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,420.25
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,553.12
341432,Buckley St,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97461
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,N Current (Max),A,44.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.63
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93722
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92874
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77279
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93954
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.949
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88046
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,81.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,199.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,134.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,219.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,146.88
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,265.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,205.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,213.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,324.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,256.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,71.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,97.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,201.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.25
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,312.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,537.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.88
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,314.75
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,523.12
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.88
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,412.88
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,583.62
341432,Buckley St,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
