Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.87
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9396
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92316
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74337
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,N Current (Max),A,18.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91238
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94971
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88714
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,48.25
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,163.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,107.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,104.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,204.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,134.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,261.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,208.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,285.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,247.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,98.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,83.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,186.88
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.38
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,312.12
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,467.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,334.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,504.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,406.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,550.62
341432,Buckley St,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
341432,Buckley St,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96942
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,N Current (Max),A,52.88
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,N Current (RMS),A,25.88
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8667
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93997
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85504
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,N Current (Max),A,28.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82602
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93466
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9108
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,42.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,168.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,110.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,235.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,144.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,269.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,193.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,211.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,293.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,243.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,100.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,74.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,219.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,275.12
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,444.25
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,333.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,496.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,400.88
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,588.5
341432,Buckley St,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.88
341432,Buckley St,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96246
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,N Current (Min),A,14.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88367
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93515
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88009
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85946
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94662
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89468
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,101.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,184.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,147.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,198.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,129.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,235.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,221.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,327.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,265.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,86.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,128.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,241.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,183.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,279.12
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,396.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,312.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,420.88
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.75
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,408.62
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,557.25
341432,Buckley St,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
341432,Buckley St,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
