Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,N Current (Max),A,46.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81881
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,N Current (Max),A,30.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81064
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95175
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90625
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,84.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,201.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,153.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,197.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,143.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,257.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,182.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,230.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,318.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,266.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,69.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,95.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,121.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,264.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,192.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,267.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,413.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,346.38
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,500.5
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,401.62
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,574.75
341432,Buckley St,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.12
341432,Buckley St,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95944
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,N Current (Max),A,42.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87762
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95706
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,N Current (Max),A,32.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84778
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93375
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8995
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,75.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,199.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,148.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,215.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,238.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,194.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,235.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,305.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,265.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,90.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,123.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,101.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,264.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,269.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,432.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,344.62
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,460.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,434.38
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,590.75
341432,Buckley St,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.25
341432,Buckley St,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96075
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98413
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,N Current (Max),A,50.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,N Current (RMS),A,26.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90414
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97147
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95636
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86191
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92444
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8966
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,100.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,204.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,147.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.25
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,223.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,145.12
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,251.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,226.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,320.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,280.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,100.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,122.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,105.12
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,266.75
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,167.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,288.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,478.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,350.5
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,457.62
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.88
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,411.12
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,592.12
341432,Buckley St,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.38
341432,Buckley St,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96042
