Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,N Current (Max),A,48.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90607
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97113
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96335
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93564
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,70.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,182.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,132.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,198.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,154.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,272.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,203.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,224.25
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,295.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,251.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,93.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,80.75
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,208.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,151.25
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,293.12
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,417.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,351.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,518.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.88
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,401.38
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,549.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.62
341432,Buckley St,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95859
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90149
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,N Current (Max),A,23.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,68.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,181.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,127.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,202.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,133.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,279.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,197.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,197.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,300.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,244.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,102.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,66.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,70.88
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,240.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,299.88
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,456.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.38
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,330.75
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,482.5
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.12
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,396.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,543.62
341432,Buckley St,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97272
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,N Current (Max),A,45.38
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,N Current (RMS),A,25.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93729
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87863
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93713
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,94.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,174.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,138.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,210.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,124.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,241.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,204.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,285.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,239.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,77.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,95.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,237.12
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,281.62
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,420.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.38
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,337.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,462.75
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.38
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,404.88
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,548.5
341432,Buckley St,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.25
341432,Buckley St,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
