Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87103
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93738
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8808
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92209
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,63.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,189.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,134.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,218.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,155.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,251.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,192.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,214.75
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,298.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,249.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,70.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,106.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,71.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
341432,Buckley St,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,92.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,210.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,323.75
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,484.88
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,337.62
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,454.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.38
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,428.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,529.12
341432,Buckley St,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90213
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93075
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9082
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93268
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,41.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,144.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,97.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,253.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,198.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,264.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,227.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,228.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,311.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,260.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,90.12
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,60.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,73.5
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,173.12
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,350.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,515.25
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,362.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,456.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,428.38
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,549.88
341432,Buckley St,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.75
341432,Buckley St,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97894
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,N Current (Max),A,38.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,N Current (RMS),A,16.75
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91418
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93863
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8522
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,N Current (Max),A,19.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9451
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,54.75
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,156.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,112.75
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,195.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,136.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,255.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,188.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,297.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,70.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,95.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,59.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,80.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,177.88
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,286.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,516.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,317.25
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,455.38
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,407.62
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,602.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
341432,Buckley St,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,N Current (Max),A,34.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
