Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95724
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93671
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94208
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,N Current (Max),A,26.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93771
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Max),A,36.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,47.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,177.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,113.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,196.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,137.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,243.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,185.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,190.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,286.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,102.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,65.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,76.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,235.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,325.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,508.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.62
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,302.25
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,468.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.12
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,413.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,562.75
341432,Buckley St,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.38
341432,Buckley St,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97412
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,N Current (Max),A,30.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86819
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92605
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93359
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,58.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,163.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,106.12
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,207.12
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,129.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,238.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,178.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,280.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,221.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,77.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,69.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,75.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,239.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.12
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,331.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,490.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.88
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,305.5
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,427.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.62
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,356.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,560.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.75
341432,Buckley St,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9581
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,N Current (Max),A,22.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,N Current (RMS),A,11.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86694
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96698
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,103.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,196.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,148.88
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,180.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,126.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,235.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,211.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,306.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,252.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,101.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,119.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,273.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,268.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,430.62
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,289.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,413.88
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.75
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,416.88
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,546.5
341432,Buckley St,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.25
341432,Buckley St,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,N Current (Max),A,36.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
