Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90488
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95178
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9527
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93173
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,61.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,172.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,125.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,199.12
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,129.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,228.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,205.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,277.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,239.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,104.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,85.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,96.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,229.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,297.25
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,418.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,283.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,419.5
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,381.62
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,529.75
341432,Buckley St,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.88
341432,Buckley St,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,N Current (Max),A,26.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95743
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95456
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93362
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92374
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,87.88
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,190.88
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,134.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,215.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,127.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,204.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,202.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,306.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,244.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,100.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,111.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,202.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,300.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,447.88
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,287.62
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,404.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.88
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,395.88
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,518.25
341432,Buckley St,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.75
341432,Buckley St,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,N Current (Max),A,25.12
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93234
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95276
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.897
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Max),A,82.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,72.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,162.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,113.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,174.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,106.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,203.88
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,194.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,285.12
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,222.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,91.88
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,80.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,190.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,336.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,470.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.25
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,255.88
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,394.88
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,394.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,502.38
341432,Buckley St,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
341432,Buckley St,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,N Current (Max),A,19.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,N Current (RMS),A,11.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
