Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93707
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91626
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87851
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,57.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,174.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,111.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,96.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,225.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,119.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,192.38
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,185.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,271.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,221.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,86.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,114.12
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,226.38
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.38
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,319.88
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,444.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,264.62
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,355.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,397.38
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,509.5
341432,Buckley St,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.75
341432,Buckley St,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,N Current (Max),A,20.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,N Current (RMS),A,12.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93854
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92004
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91983
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90057
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,51.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,136.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,93.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,108.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,201.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,193.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,189.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,245.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,214.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,97.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,89.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,174.12
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,326.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,435.88
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,269.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,382.75
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,358.5
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,487.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.25
341432,Buckley St,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96475
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,N Current (Max),A,32.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,N Current (RMS),A,17.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93491
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79239
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,N Current (Max),A,28.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89059
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,50.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,191.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,113.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,236.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,172.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,262.75
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,103.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.75
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,59.12
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,85.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,242.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,269.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,451.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,244.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,337.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,345.38
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,504.25
341432,Buckley St,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.62
341432,Buckley St,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91937
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,N Current (Max),A,35.62
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
