Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92767
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81326
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,N Current (Max),A,27.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.12
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8732
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,183.62
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,100.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,211.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,209.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,256.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,99.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,101.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,70.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,208.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,271.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,436.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,246.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,385.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.25
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,293.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,459.38
341432,Buckley St,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
341432,Buckley St,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88351
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,N Current (Max),A,27.75
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93558
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93359
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,N Current (Max),A,37.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.75
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87185
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Max),A,53.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,47.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,130.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,90.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,212.75
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,182.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,119.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,213.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,74.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,178.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.88
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,261.62
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,382.5
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,236.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,421.12
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,307.38
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,468.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.25
341432,Buckley St,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90372
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,N Current (Max),A,28.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94568
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8547
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,N Current (Max),A,28.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89325
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,42.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,131.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,84.62
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,180.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,109.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,188.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,176.62
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,135.12
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,75.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,233.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,89.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,76.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,205.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.12
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,244.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,383.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,259.12
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,393.25
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,307.88
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,461.62
341432,Buckley St,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
341432,Buckley St,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83685
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,N Current (RMS),A,22.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86496
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
