Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,N Current (Max),A,36.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.12
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87512
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,47.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,138.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,106.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,156.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,214.12
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,138.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,76.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,99.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,82.12
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,192.75
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.38
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,220.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,368.5
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,286.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,416.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,325.62
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,451.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85141
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,N Current (Max),A,40.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,N Current (RMS),A,21.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97879
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94858
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88949
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,N Current (Max),A,25.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90872
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,49.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,117.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,85.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,208.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,76.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,91.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,69.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,160.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,290.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,431.38
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,227.12
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,390.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,313.62
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,437.25
341432,Buckley St,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.88
341432,Buckley St,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90854
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,N Current (Max),A,24.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,N Current (RMS),A,15.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97647
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93991
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88199
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94116
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88998
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95001
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,75.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,163.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,120.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,163.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,123.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,185.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.25
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,73.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,79.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,195.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,216.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,399.62
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,223.75
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,343.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,273.12
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,403.5
341432,Buckley St,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.88
341432,Buckley St,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94928
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93558
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,N Current (Max),A,35.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95505
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93417
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92367
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,N Current (Max),A,17.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.38
