Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89084
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,66.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,149.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,106.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,171.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,192.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,86.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,83.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,180.88
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,275.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,319.38
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,227.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,361.62
341432,Buckley St,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
341432,Buckley St,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85577
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95438
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,N Current (Max),A,34.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8912
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93213
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89432
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90253
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,46.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,114.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,78.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,86.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,69.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,163.62
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,238.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,182.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,308.5
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,239.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,333.88
341432,Buckley St,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
341432,Buckley St,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91144
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,N Current (Min),A,11.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89636
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93079
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87311
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90011
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92389
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,118.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,64.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.88
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,139.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,176.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,306.12
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,166.38
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,315.5
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,201.62
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,320.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
341432,Buckley St,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9375
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97314
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90933
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91437
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92352
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
