Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88608
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90393
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,107.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,55.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,165.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,145.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,127.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,221.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,290.88
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,280.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
341432,Buckley St,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87594
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,N Current (Max),A,19.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90573
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86596
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85476
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95084
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87729
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91086
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,113.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.69
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,70.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88437
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,17.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,53.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,126.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,131.88
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,217.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,137.5
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,262.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,244.25
341432,Buckley St,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
341432,Buckley St,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87167
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95892
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,N Current (Max),A,22.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90292
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80938
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85812
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,N Current (Max),A,19.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91916
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88977
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,137.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,74.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,196.12
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93878
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91455
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,125.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,137.75
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,244.12
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,282.25
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,137.88
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,231.5
341432,Buckley St,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88528
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88473
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84259
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8118
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,N Current (Max),A,17.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
