Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9657
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96045
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91656
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90628
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,123.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,55.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9263
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.98
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.59
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,147.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,117.38
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,219.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,146.88
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,270.75
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,232.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
341432,Buckley St,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90973
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,N Current (Max),A,33.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91748
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82116
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,N Current (Max),A,24.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93155
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,128.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,61.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,171.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,64.88
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,157.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,116.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,160.88
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,161.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,282.88
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,177.75
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,240.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
341432,Buckley St,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90848
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95795
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,N Current (Min),A,14.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,N Current (Max),A,46.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95532
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94177
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82992
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,N Current (Max),A,20.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96335
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93542
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,116.38
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,61.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.88
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,73.38
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.88
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.44
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93805
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,28.5
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,131.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,134.75
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,211.38
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,271.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,177.12
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,269.62
341432,Buckley St,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
341432,Buckley St,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8302
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94971
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,N Current (Min),A,26.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,N Current (Max),A,66.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,N Current (RMS),A,39.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,78.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93198
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84729
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
