Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90555
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93484
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,126.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,163.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94308
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,60.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,146.25
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,216.75
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,244.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,195.62
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,266.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
341432,Buckley St,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.25
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84851
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,N Current (Min),A,18.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94183
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88891
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,N Current (Max),A,28.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,128.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,74.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,169.25
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,80.12
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86624
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88324
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,73.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,132.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,188.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,279.88
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,195.38
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,300.62
341432,Buckley St,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8995
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92691
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,N Current (Max),A,49.62
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91638
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89508
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,N Current (Max),A,15.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9425
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,81.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,177.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,123.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,121.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,218.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.44
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9313
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9249
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89935
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,13.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,97.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,163.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.25
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,177.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,214.12
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,331.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,167.75
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,270.38
341432,Buckley St,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
341432,Buckley St,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85553
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96197
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88232
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8471
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97211
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
