Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93619
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,105.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,148.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9039
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,54.12
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,132.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,113.62
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,233.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,129.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,272.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,151.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,245.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
341432,Buckley St,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95392
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,N Current (Min),A,11.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,N Current (Max),A,26.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8746
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83288
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94861
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93112
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,81.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.82
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86954
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94659
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84753
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,116.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,124.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,276.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,253.25
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,167.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,242.12
341432,Buckley St,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
341432,Buckley St,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97028
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89279
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85888
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,N Current (Max),A,25.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91565
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9494
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.06
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92462
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90311
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86102
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,132.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,123.12
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,218.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,131.88
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,166.75
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,276.5
341432,Buckley St,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80343
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,N Current (Min),A,18.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,N Current (Max),A,58.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,N Current (RMS),A,36.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,72.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90072
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84976
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95758
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90982
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
