Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93753
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9454
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,98.5
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,56.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.06
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90188
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94601
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,149.12
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,197.75
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,133.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,212.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,275.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
341432,Buckley St,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86108
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,N Current (Max),A,51.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93204
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88238
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96078
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9426
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,101.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83679
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94919
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84775
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,129.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,241.25
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,243.75
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,295.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
341432,Buckley St,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.06
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83673
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,N Current (Min),A,20.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,N Current (Max),A,41.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,N Current (RMS),A,33.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92728
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89816
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92068
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93228
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9238
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,91.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8847
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85382
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,5.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,121.25
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,147.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,244.12
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,145.88
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,244.38
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,141.25
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,261.62
341432,Buckley St,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
341432,Buckley St,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.87
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79153
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,N Current (Min),A,29.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93768
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91968
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,N Current (Max),A,23.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94034
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95132
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Max),A,44.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
