Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,89.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,74.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89944
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81653
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,53.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,117.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,130.12
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,217.62
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,135.25
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,245.75
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,160.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,271.5
341432,Buckley St,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
341432,Buckley St,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,N Current (Min),A,12.38
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9342
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97266
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95669
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93295
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,65.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.38
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90164
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,124.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,157.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,261.12
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,157.62
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,304.25
341432,Buckley St,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
341432,Buckley St,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,N Current (Max),A,37.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96716
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96448
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92303
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,79.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94821
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9075
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,99.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,148.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,244.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,156.75
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,274.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,174.12
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,280.25
341432,Buckley St,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
341432,Buckley St,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,N Current (Max),A,33.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96063
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91095
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
