Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94363
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9516
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,73.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,41.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90582
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,51.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,121.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,159.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,271.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,255.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,310.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
341432,Buckley St,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94665
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,N Current (Min),A,19.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,N Current (Max),A,72.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,N Current (RMS),A,41.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,92.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97852
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96115
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93225
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94519
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9603
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,83.38
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,51.88
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8735
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87539
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,68.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,158.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,151.38
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,265.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,255.12
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,222.75
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,354.62
341432,Buckley St,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
341432,Buckley St,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92804
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,N Current (Min),A,38.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,N Current (Max),A,83.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,N Current (RMS),A,53.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,104.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9617
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92718
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,75.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,43.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.19
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.37
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88449
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86194
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,66.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,140.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,293.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,124.38
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,196.75
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,331.62
341432,Buckley St,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92242
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93448
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,N Current (Min),A,40.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,N Current (Max),A,58.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,N Current (RMS),A,50.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,77.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95831
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89187
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93228
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
