Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,106.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.69
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79968
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,64.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,165.5
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,228.62
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,123.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,187.75
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,262.38
341432,Buckley St,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
341432,Buckley St,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88382
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,N Current (Min),A,38.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,N Current (Max),A,72.12
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,N Current (RMS),A,58.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,57.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,87.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96017
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82184
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,N Current (Max),A,26.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95041
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92026
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,64.12
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,47.25
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.82
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.69
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87338
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78073
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,73.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,138.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,122.25
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,188.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,189.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,280.5
341432,Buckley St,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
341432,Buckley St,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.31
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90912
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,N Current (Min),A,38.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,N Current (Max),A,67.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,N Current (RMS),A,50.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82211
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97073
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,N Current (Max),A,18.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94775
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90567
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,86.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.43
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87524
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,68.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,127.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,216.38
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,141.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,215.75
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,184.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,261.88
341432,Buckley St,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
341432,Buckley St,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85083
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,N Current (Min),A,36.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,N Current (Max),A,64.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,N Current (RMS),A,54.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,84.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97671
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79934
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,N Current (Max),A,30.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94189
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,36.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,99.12
