Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,54.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,52.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8808
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,70.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,166.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,116.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,199.88
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,220.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,206.38
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,288.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88425
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,N Current (Min),A,41.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,N Current (Max),A,67.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,N Current (RMS),A,52.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,63.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,82.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79629
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96967
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,N Current (Max),A,19.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91632
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93072
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,31.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,93.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91647
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88995
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83819
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,76.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,142.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,116.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,207.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,158.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,226.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,222.5
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,274.62
341432,Buckley St,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
341432,Buckley St,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95315
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,N Current (Min),A,29.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,N Current (RMS),A,42.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,57.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8031
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91913
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93683
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,99.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.56
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93668
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.44
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89102
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84244
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,74.12
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,183.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.62
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,124.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,224.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,137.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,221.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,216.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,296.75
341432,Buckley St,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
341432,Buckley St,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9657
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,N Current (Min),A,31.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,N Current (Max),A,48.38
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,N Current (RMS),A,39.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,59.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.19
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75976
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94974
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89465
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91696
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,103.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
