Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88772
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,78.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,154.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,206.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,131.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,185.88
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,188.38
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,266.5
341432,Buckley St,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
341432,Buckley St,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,N Current (Min),A,23.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,N Current (Max),A,46.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,N Current (RMS),A,34.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78729
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,N Current (Max),A,24.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95077
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94147
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,74.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91669
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82257
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,120.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.38
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,127.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,235.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,134.62
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,192.12
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,204.75
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,274.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
341432,Buckley St,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,N Current (Max),A,30.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91711
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94998
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91464
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92624
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,96.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93487
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85324
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,154.62
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,153.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,271.25
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,135.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,205.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,201.38
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,281.88
341432,Buckley St,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
341432,Buckley St,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,N Current (Max),A,34.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95645
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,N Current (Max),A,20.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9147
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95068
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,113.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,58.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
