Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,66.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,156.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,266.5
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,145.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,211.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,216.75
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,282.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
341432,Buckley St,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,N Current (Min),A,15.62
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,N Current (Max),A,67.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,N Current (RMS),A,27.62
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,100.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95343
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91861
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,85.5
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91897
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9118
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88922
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,61.5
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,134.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,142.88
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,228.62
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,159.25
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,217.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,223.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,292.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
341432,Buckley St,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,N Current (Max),A,28.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92645
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93173
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,43.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,108.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8302
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87738
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,151.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,162.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,265.5
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,149.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,208.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,212.75
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,292.62
341432,Buckley St,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
341432,Buckley St,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,N Current (Max),A,30.38
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,57.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96948
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92441
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92267
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,49.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,94.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,66.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
