Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.06
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90622
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89569
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,85.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,155.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,163.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,210.62
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,210.75
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,242.25
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,305.5
341432,Buckley St,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,N Current (Min),A,14.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,N Current (Max),A,38.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,86.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96542
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,N Current (Max),A,22.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91107
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,96.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.44
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87759
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88779
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,21.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,67.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,150.75
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,165.25
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,254.25
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,152.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,205.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,232.38
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,316.5
341432,Buckley St,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
341432,Buckley St,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,N Current (Max),A,42.75
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,88.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87799
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,N Current (Max),A,26.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87893
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Max),A,23.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,74.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.75
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85635
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,60.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,126.38
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,150.75
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,207.62
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,234.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,226.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,290.12
341432,Buckley St,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
341432,Buckley St,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,57.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,61.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,86.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81646
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,N Current (Max),A,35.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86169
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91702
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91247
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
