Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82696
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,72.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,135.88
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.12
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,159.5
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,257.38
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,204.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,230.25
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,289.75
341432,Buckley St,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,N Current (RMS),A,27.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,90.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82004
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88568
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90179
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,43.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,121.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92605
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8678
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,64.5
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,190.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,192.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,329.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,154.88
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,217.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,238.25
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,293.12
341432,Buckley St,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
341432,Buckley St,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,N Current (Max),A,42.75
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,58.75
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79284
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,N Current (Min),A,23.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,N Current (RMS),A,32.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87341
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91977
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,39.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,112.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95184
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8453
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79974
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,81.75
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,190.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,195.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,292.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,221.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,221.88
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,314.62
341432,Buckley St,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,N Current (Max),A,37.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80771
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,N Current (Min),A,31.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,N Current (Max),A,40.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,N Current (RMS),A,33.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87921
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94363
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,118.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,53.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
