Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.94
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87176
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80856
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,55.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,196.12
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.75
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,174.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,341.62
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,161.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,243.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,228.38
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,316.5
341432,Buckley St,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
341432,Buckley St,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,N Current (Min),A,30.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,N Current (Max),A,55.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,N Current (RMS),A,42.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,75.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,93.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,98.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82669
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,N Current (Min),A,23.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,N Current (Max),A,40.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88351
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9361
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,88.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92627
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82226
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,58.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,159.25
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,179.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,254.38
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,157.62
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,221.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,233.5
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,331.75
341432,Buckley St,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,N Current (Min),A,34.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,N Current (Max),A,57.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,N Current (RMS),A,45.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,84.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,99.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,76.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,98.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96161
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82147
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,N Current (Min),A,25.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,N Current (Max),A,43.62
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,N Current (RMS),A,33.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96439
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90155
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94549
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,106.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9093
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89111
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,73.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,179.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,186.12
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,287.38
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,214.5
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,256.88
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,336.25
341432,Buckley St,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,N Current (Min),A,32.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,N Current (Max),A,59.38
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,N Current (RMS),A,43.75
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,92.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,91.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96063
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83938
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,N Current (Min),A,27.88
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93033
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86734
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,43.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,111.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,73.38
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.56
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90277
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
