Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92477
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86242
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,67.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,180.75
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,183.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,285.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,149.25
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,241.12
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,248.62
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,339.5
341432,Buckley St,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
341432,Buckley St,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,N Current (Min),A,29.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,N Current (Max),A,58.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,N Current (RMS),A,44.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,92.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,103.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,80.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,95.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9624
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91684
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,N Current (Min),A,19.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,N Current (Max),A,38.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93677
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82919
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9537
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,96.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8822
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,71.62
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,148.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,188.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,245.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,227.25
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,248.62
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,323.38
341432,Buckley St,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,N Current (Min),A,42.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,N Current (Max),A,62.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,N Current (RMS),A,54.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,94.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,95.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95917
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,N Current (Max),A,40.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,N Current (RMS),A,27.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91507
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93829
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,54.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,109.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,73.88
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89007
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87982
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,88.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,172.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,196.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,292.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,171.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,228.62
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,260.12
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,347.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
341432,Buckley St,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,N Current (Min),A,45.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,N Current (Max),A,61.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,N Current (RMS),A,51.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,97.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,108.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,90.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91073
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95496
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,N Current (Min),A,28.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,N Current (Max),A,47.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,N Current (RMS),A,37.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,110.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,53.75
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89416
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,38.13
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
