Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83752
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90875
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,162.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,190.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,283.75
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,161.88
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,235.38
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,225.62
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,316.12
341432,Buckley St,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
341432,Buckley St,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,N Current (Min),A,47.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,N Current (Max),A,63.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,N Current (RMS),A,56.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,100.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,68.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95105
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9577
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,N Current (Min),A,29.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,N Current (Max),A,47.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,35.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,86.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,60.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94327
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87857
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,150.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,257.75
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,157.62
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,223.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,262.5
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,326.88
341432,Buckley St,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
341432,Buckley St,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,N Current (Min),A,38.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,N Current (Max),A,64.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,N Current (RMS),A,49.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,90.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,113.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,80.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93606
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95917
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,N Current (Max),A,42.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94888
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9386
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93542
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,37.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,101.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,60.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.88
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81189
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85626
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,146.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.12
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,283.25
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,161.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,222.75
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,206.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,305.62
341432,Buckley St,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
341432,Buckley St,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,N Current (Min),A,27.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,N Current (Max),A,72.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,N Current (RMS),A,41.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,104.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94595
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96387
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91153
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91162
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92129
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,109.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.19
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
