Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91852
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91452
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,148.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,179.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,316.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,164.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,227.75
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,176.88
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,253.62
341432,Buckley St,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
341432,Buckley St,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,N Current (Min),A,34.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,N Current (Max),A,53.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,N Current (RMS),A,42.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.88
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92853
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85373
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,N Current (Max),A,25.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91589
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.56
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91446
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94305
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,110.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.19
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92645
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85156
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,51.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,130.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,169.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,285.75
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,156.62
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,221.75
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,170.38
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,245.25
341432,Buckley St,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,N Current (Max),A,44.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,73.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79525
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79345
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95056
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93497
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9411
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94199
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,82.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85034
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84601
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,50.5
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,105.38
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,170.62
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,249.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,144.75
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,218.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,248.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
341432,Buckley St,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92795
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,N Current (Max),A,33.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,N Current (RMS),A,23.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8443
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80142
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,N Current (Max),A,30.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93396
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94501
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,107.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,68.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,104.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.5
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81839
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87286
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
