Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,51.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,126.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,161.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,273.38
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,241.75
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,172.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,245.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
341432,Buckley St,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88446
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93997
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,N Current (Min),A,22.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,N Current (Max),A,51.25
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,N Current (RMS),A,38.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.07
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86416
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79922
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,N Current (Max),A,35.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95111
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88589
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91888
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,44.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,116.75
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,68.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89529
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,28.25
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,155.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,131.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,231.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,143.38
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,219.12
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,180.88
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,294.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
341432,Buckley St,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.31
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82809
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94705
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,N Current (Min),A,26.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,N Current (Max),A,47.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,N Current (RMS),A,36.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96796
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88443
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88305
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93371
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88589
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93851
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,38.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,117.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86322
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89667
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,141.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,213.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,138.5
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,211.12
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,173.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,270.38
341432,Buckley St,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
341432,Buckley St,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82751
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8677
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,N Current (Min),A,33.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,N Current (Max),A,54.38
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,N Current (RMS),A,42.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88211
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78778
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,N Current (Max),A,33.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90622
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,105.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,83.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89248
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89285
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
