Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,69.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,168.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.75
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,130.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,242.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,225.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,204.25
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,323.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
341432,Buckley St,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83957
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93173
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,N Current (Min),A,10.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,N Current (Max),A,44.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.31
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84106
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74237
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93182
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Max),A,51.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95108
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94919
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,115.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.19
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90872
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90942
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,52.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,150.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,125.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,246.5
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,142.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,212.62
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,284.38
341432,Buckley St,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81567
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97177
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,N Current (Min),A,13.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,N Current (Max),A,41.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83383
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86825
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,N Current (Max),A,31.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93433
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Min),A,25.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96008
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,90.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,56.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92218
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,22.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,51.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,114.5
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,217.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,156.75
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,259.12
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,189.75
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,305.25
341432,Buckley St,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
341432,Buckley St,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85126
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97452
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90961
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87521
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84549
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,N Current (Max),A,26.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,79.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91641
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
