Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,136.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,129.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,256.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,260.5
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,174.25
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,269.88
341432,Buckley St,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
341432,Buckley St,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83902
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96692
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,N Current (Min),A,15.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,N Current (Max),A,40.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.06
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92514
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7933
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81173
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,N Current (Max),A,15.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92892
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88779
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94516
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92926
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,108.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,81.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91247
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9288
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88037
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,154.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,123.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,286.25
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,134.12
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,183.88
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,248.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
341432,Buckley St,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90176
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,N Current (Max),A,32.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,N Current (RMS),A,18.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94491
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85507
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81173
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,N Current (Max),A,13.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90005
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92422
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,53.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,126.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,225.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,262.5
341432,Buckley St,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
341432,Buckley St,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96542
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,N Current (Max),A,32.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83343
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83462
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,N Current (Max),A,22.12
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90283
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91174
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,80.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,85.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94946
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89389
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
