Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,55.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,122.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,139.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,239.38
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,205.75
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,160.5
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,275.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
341432,Buckley St,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95068
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,N Current (Max),A,26.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8728
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86996
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8244
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,N Current (Max),A,17.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91662
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Max),A,46.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94891
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,121.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.5
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9393
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89816
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,150.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,152.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,269.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,227.5
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,147.12
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,238.25
341432,Buckley St,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
341432,Buckley St,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97137
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83722
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8591
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87182
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91821
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Min),A,25.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Max),A,42.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,95.38
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92346
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89325
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,18.38
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,56.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,126.5
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,141.12
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,262.75
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,154.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,171.62
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,276.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
341432,Buckley St,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,N Current (RMS),A,23.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81399
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88766
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93515
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.69
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93179
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.5
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,94.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,61.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93246
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87866
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
