Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,65.88
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,166.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,175.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,293.38
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,150.12
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,212.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,206.62
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,298.75
341432,Buckley St,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96045
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9678
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82724
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89874
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,N Current (Max),A,14.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Min),A,29.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Max),A,53.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93902
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9494
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,129.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.12
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,105.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91269
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,19.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,62.12
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,165.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,159.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,302.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,149.88
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,213.75
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,189.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,291.62
341432,Buckley St,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
341432,Buckley St,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97153
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,N Current (Max),A,32.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96924
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83383
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90292
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92187
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93841
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88687
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93051
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,14.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,133.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,155.5
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,227.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,152.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,247.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,195.88
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,282.25
341432,Buckley St,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,N Current (Max),A,45.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,N Current (RMS),A,20.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96271
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83264
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92618
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,N Current (Max),A,36.25
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97644
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92602
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Max),A,45.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9624
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,94.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.06
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92172
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,74.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.06
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91995
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,13.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,183.5
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,183.0
