Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,291.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,167.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,250.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,196.38
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,357.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
341432,Buckley St,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95657
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,N Current (Max),A,41.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,N Current (RMS),A,21.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96844
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83957
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,N Current (Max),A,44.12
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,N Current (RMS),A,23.25
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9288
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,25.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,118.25
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.25
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94369
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,88.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.44
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91595
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,186.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,189.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,314.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,158.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,216.38
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,180.75
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,338.5
341432,Buckley St,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
341432,Buckley St,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96075
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,N Current (Max),A,49.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,N Current (RMS),A,26.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85458
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89075
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93625
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,100.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90701
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91199
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,71.75
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,151.62
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,170.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,279.88
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,152.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,258.38
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,220.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,323.12
341432,Buckley St,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,N Current (Max),A,42.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8146
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87652
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93469
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,88.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,96.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84659
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,132.5
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,171.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,289.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,180.12
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,257.62
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
