Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,324.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
341432,Buckley St,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,N Current (Max),A,39.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8515
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91464
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,N Current (Max),A,32.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91916
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Min),A,29.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,127.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,102.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88034
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,61.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,131.62
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,196.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,326.62
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,264.75
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,187.5
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,306.38
341432,Buckley St,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95895
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85403
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91336
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,N Current (Max),A,37.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89929
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Max),A,51.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96487
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,103.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,39.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,86.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93774
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9082
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,66.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,168.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,229.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,316.25
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,158.38
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,259.88
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,206.5
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,315.62
341432,Buckley St,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
341432,Buckley St,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,N Current (Min),A,15.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81518
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87121
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,N Current (Max),A,40.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91626
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Min),A,29.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,84.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.38
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,175.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,167.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92782
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89731
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,18.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,136.62
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,185.88
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,307.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,177.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,292.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,222.5
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,335.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
341432,Buckley St,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
