Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96558
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96689
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,N Current (Min),A,17.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,N Current (Max),A,41.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.37
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81207
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90295
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9212
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Min),A,29.75
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Max),A,44.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,103.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,188.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.62
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,86.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94922
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.901
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,65.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,147.38
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,177.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,302.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,166.12
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,263.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,228.88
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,374.25
341432,Buckley St,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
341432,Buckley St,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93408
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83954
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91818
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,N Current (Max),A,62.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92575
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9144
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91931
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,12.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,156.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,355.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,165.38
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,311.5
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,201.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,357.62
341432,Buckley St,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
341432,Buckley St,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94855
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,N Current (Min),A,11.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,N Current (Max),A,37.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86184
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89462
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,N Current (Min),A,41.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,N Current (Max),A,61.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,N Current (RMS),A,50.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91235
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Max),A,62.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,95.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,201.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99966
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90918
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90475
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,160.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,247.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,386.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.88
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,349.38
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,211.75
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,337.5
341432,Buckley St,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
341432,Buckley St,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
