Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9371
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,N Current (RMS),A,22.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82861
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8757
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,N Current (Max),A,61.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Min),A,29.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Max),A,50.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,102.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,169.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,158.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,83.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89554
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91949
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89685
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,18.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,56.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,173.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,189.5
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,363.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,309.38
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,168.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,340.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
341432,Buckley St,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95236
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,N Current (Max),A,35.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81579
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93548
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,N Current (Max),A,22.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93942
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,96.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,188.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,95.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8916
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,56.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,133.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,202.5
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,314.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,177.38
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,344.75
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,206.62
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,338.25
341432,Buckley St,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
341432,Buckley St,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94891
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95908
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,N Current (Max),A,41.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.19
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85739
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93201
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Min),A,37.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,113.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,172.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,178.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,73.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90118
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93567
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,14.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,56.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,152.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,221.62
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,349.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,319.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,368.25
341432,Buckley St,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
341432,Buckley St,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95026
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
