Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,N Current (Max),A,40.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8725
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93402
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93579
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Min),A,35.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Max),A,64.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,103.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,174.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,83.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.44
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93027
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,58.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,147.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,178.25
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,332.5
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,150.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,336.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,200.38
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,329.88
341432,Buckley St,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
341432,Buckley St,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92709
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,N Current (Max),A,30.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84167
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93359
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,N Current (RMS),A,26.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93695
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Min),A,28.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,191.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,91.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,120.12
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,207.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,324.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,173.75
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,327.25
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,187.5
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,319.88
341432,Buckley St,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90011
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,N Current (Max),A,39.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86184
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96149
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,N Current (Max),A,57.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9259
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,58.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,140.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.12
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,239.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,352.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,159.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,304.25
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,197.75
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,342.88
341432,Buckley St,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
341432,Buckley St,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
