Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81378
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87155
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,N Current (Min),A,27.25
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,N Current (Max),A,87.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,N Current (RMS),A,57.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Max),A,58.25
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,108.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,154.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,115.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,62.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,63.38
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,212.75
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,252.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,364.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,298.88
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,175.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,362.25
341432,Buckley St,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
341432,Buckley St,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,N Current (Max),A,33.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81546
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86282
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,N Current (Min),A,66.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,N Current (Max),A,84.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,N Current (RMS),A,73.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,82.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,90.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91086
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90872
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,69.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,170.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,275.75
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,394.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,167.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,294.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,342.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
341432,Buckley St,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,N Current (Max),A,32.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88223
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90903
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,N Current (Max),A,82.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,83.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,167.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99969
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,95.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.94
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91757
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94238
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,172.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,261.5
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,371.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,179.75
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,306.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,240.25
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,370.38
341432,Buckley St,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
341432,Buckley St,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,N Current (Max),A,51.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
