Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87726
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91611
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,N Current (Max),A,46.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Min),A,32.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Max),A,65.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,109.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,185.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,181.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,102.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93387
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,21.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,168.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,244.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,427.75
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,180.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,369.62
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,229.5
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,367.38
341432,Buckley St,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
341432,Buckley St,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,N Current (Max),A,31.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85571
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88638
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94482
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,97.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,206.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,179.38
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,105.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90784
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90423
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9172
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,158.88
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,233.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,395.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,171.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,316.12
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,197.75
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,334.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95587
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93729
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,N Current (Max),A,42.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94266
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,N Current (Max),A,38.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,109.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,170.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,187.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8612
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91583
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89819
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,19.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,166.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,233.12
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,340.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,161.5
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,323.75
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,224.62
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,371.38
341432,Buckley St,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
341432,Buckley St,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97195
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96484
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,N Current (Max),A,31.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,N Current (RMS),A,18.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
