Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94656
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,N Current (Max),A,59.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.62
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,85.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,179.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,81.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88669
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,181.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,231.88
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,362.75
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,165.62
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,315.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,214.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,418.5
341432,Buckley St,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,N Current (RMS),A,15.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94061
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,N Current (Max),A,67.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Max),A,43.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,83.75
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,190.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,168.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90225
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,55.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,182.62
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,241.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,391.38
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,169.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,319.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,268.75
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,382.25
341432,Buckley St,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
341432,Buckley St,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,N Current (Max),A,54.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,N Current (RMS),A,28.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,79.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96197
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,N Current (Max),A,41.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.75
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94424
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,91.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,181.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,189.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,81.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,205.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,258.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,423.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,166.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,378.25
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,294.38
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,422.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.88
341432,Buckley St,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,N Current (Min),A,18.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,N Current (Max),A,59.5
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,N Current (RMS),A,43.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,55.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,81.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
