Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96045
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92917
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,N Current (Max),A,54.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,N Current (RMS),A,34.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,98.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.5
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,74.75
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89712
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9089
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,63.12
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,174.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,291.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,414.5
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.62
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,182.25
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,342.75
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,264.75
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,404.88
341432,Buckley St,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
341432,Buckley St,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93335
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,N Current (Max),A,59.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89718
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84872
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,N Current (Min),A,20.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,N Current (Max),A,48.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,N Current (RMS),A,37.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92404
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,106.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,66.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,165.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,203.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,193.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,77.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93487
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,196.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,250.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,411.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,159.62
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,353.5
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,254.12
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,406.88
341432,Buckley St,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
341432,Buckley St,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95175
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,N Current (Max),A,31.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,N Current (RMS),A,15.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80609
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75985
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,N Current (Min),A,24.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,N Current (Max),A,48.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95056
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,101.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,172.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,224.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,72.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.94
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,60.75
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,163.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,227.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,383.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,161.88
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,356.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,258.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,428.25
341432,Buckley St,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
341432,Buckley St,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97577
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,N Current (Max),A,47.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80658
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79773
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
