Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,N Current (Min),A,22.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,N Current (Max),A,48.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8782
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,105.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,69.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,71.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,176.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.88
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,200.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,312.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,319.12
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,265.5
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,379.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.62
341432,Buckley St,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,N Current (Min),A,11.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,N Current (Max),A,42.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.63
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85452
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84015
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,N Current (Min),A,28.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,N Current (Max),A,61.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92227
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97073
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85663
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Max),A,43.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,35.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,125.5
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,75.5
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,150.5
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,62.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,170.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,244.5
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,352.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,198.75
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,317.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,272.62
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,375.25
341432,Buckley St,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,N Current (Max),A,37.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82263
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70712
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,N Current (Max),A,49.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,N Current (RMS),A,37.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90582
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91333
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,40.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,144.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,82.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,187.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,162.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,185.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,65.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,206.75
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,237.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,349.25
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,309.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,273.88
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,396.38
341432,Buckley St,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
341432,Buckley St,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.44
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81186
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73498
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
