Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94812
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.931
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,36.5
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,132.5
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,83.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,186.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.12
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,204.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,62.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,176.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,223.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,348.25
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,185.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,356.62
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,282.75
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,418.12
341432,Buckley St,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
341432,Buckley St,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95404
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91171
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84021
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76272
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,N Current (Max),A,19.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91821
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89368
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,157.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,110.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,200.88
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,122.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,217.88
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,81.12
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,189.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,212.75
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,314.88
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,205.38
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,359.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,294.25
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,438.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.62
341432,Buckley St,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97601
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.19
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94556
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79825
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87198
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85776
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,66.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,152.75
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,105.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,210.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,151.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,144.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,263.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,186.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,77.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,170.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,393.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,212.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,333.25
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,293.38
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,461.12
341432,Buckley St,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
341432,Buckley St,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96393
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,N Current (Max),A,25.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9194
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82641
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8179
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,N Current (Max),A,22.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
