Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.37
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86285
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,82.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,170.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,125.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,151.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,164.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,262.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,209.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,230.64
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,73.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,182.12
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.25
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,238.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,366.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,211.75
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,330.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,318.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,451.62
341432,Buckley St,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.88
341432,Buckley St,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,N Current (Max),A,34.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.81
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88769
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96555
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75909
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.31
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9407
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90567
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,66.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,138.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,105.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,193.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,98.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.62
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,172.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,241.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,84.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,155.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,257.75
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,405.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,249.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,342.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,335.25
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,427.5
341432,Buckley St,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.38
341432,Buckley St,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.56
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87924
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96225
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79907
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94513
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91003
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,60.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,173.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,116.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,183.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,98.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,167.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,264.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,214.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,97.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,217.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.12
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,258.88
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,380.25
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,244.38
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,338.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,355.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,491.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.75
341432,Buckley St,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,N Current (Max),A,35.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.44
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93997
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95697
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88248
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,N Current (Max),A,30.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
