Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94754
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89792
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,73.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,166.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,115.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,185.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.25
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,148.75
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,254.75
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,98.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,200.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.12
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,242.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,409.62
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,252.88
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,350.25
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,321.5
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,468.38
341432,Buckley St,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.75
341432,Buckley St,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96106
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77423
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88043
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,84.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,193.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,135.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,191.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,88.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,171.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,166.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,281.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,221.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,103.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,62.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,76.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,214.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,309.38
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,465.5
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.62
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,246.12
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,351.25
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,339.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,517.75
341432,Buckley St,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.88
341432,Buckley St,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95828
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96643
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,N Current (Max),A,37.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95218
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97186
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82226
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96017
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87573
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,74.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,155.25
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,114.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,188.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,185.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,169.25
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,260.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,207.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,104.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,67.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
341432,Buckley St,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,69.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,222.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,280.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,450.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,227.12
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,362.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,334.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,515.5
341432,Buckley St,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.25
341432,Buckley St,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,N Current (RMS),A,21.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94012
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80426
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93912
