Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87036
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,62.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,150.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,106.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,189.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,174.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,155.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,254.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,109.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,97.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,214.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.25
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,298.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,435.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.62
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,252.12
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,365.5
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,350.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,500.38
341432,Buckley St,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.88
341432,Buckley St,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93552
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,N Current (Max),A,42.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.87
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9592
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83575
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83285
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,N Current (Max),A,24.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94562
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93225
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87817
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,83.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,150.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,111.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,181.5
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,178.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,160.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,255.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99945
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,115.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,78.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,103.25
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,205.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.38
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,306.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,425.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,228.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,331.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,354.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,492.62
341432,Buckley St,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.88
341432,Buckley St,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94055
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97092
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,N Current (Max),A,40.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93481
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86462
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83783
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87417
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,72.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,159.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,107.25
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,221.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,202.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,159.88
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,278.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,209.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,107.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,68.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
341432,Buckley St,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,85.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,217.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,301.25
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,493.75
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,242.25
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,415.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,319.5
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,486.88
341432,Buckley St,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.38
341432,Buckley St,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97064
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96979
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,N Current (Max),A,26.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81976
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78503
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,N Current (Max),A,47.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88339
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
