Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,95.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,200.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,135.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,218.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,184.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,179.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,296.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,241.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,58.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,69.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,83.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,250.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,334.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,502.88
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,244.38
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,361.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,342.25
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,503.75
341432,Buckley St,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
341432,Buckley St,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,N Current (Max),A,44.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,N Current (RMS),A,23.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81933
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78222
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,N Current (Max),A,51.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91928
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,60.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,169.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,113.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,250.88
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.88
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,219.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,196.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,301.88
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,237.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,105.88
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,71.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,95.12
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,252.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,312.25
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,530.12
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,236.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,439.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,381.5
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,524.38
341432,Buckley St,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.75
341432,Buckley St,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,N Current (Max),A,38.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.94
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96014
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82904
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80304
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,N Current (Max),A,18.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89972
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89499
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,66.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,166.75
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,113.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,188.75
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.75
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,173.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,160.75
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,284.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,206.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,114.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,78.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,104.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,206.25
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,264.88
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,437.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,223.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,367.62
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,336.75
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,489.5
341432,Buckley St,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.38
341432,Buckley St,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95032
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95544
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,N Current (Min),A,25.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,N Current (Max),A,50.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,N Current (RMS),A,35.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94864
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75073
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82098
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86282
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91775
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
