Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,62.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,150.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,96.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,238.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,162.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,246.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.62
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,116.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,83.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,120.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,211.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,155.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,294.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,490.88
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,233.75
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,343.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,359.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,469.25
341432,Buckley St,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
341432,Buckley St,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95392
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96509
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,N Current (Max),A,42.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79046
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82626
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,N Current (Max),A,31.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.5
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8996
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95724
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91577
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,61.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,173.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,117.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,209.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,196.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,173.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,281.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,310.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,82.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,347.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,98.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,375.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.12
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,285.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,478.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,254.25
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,403.88
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,352.38
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,711.75
341432,Buckley St,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.62
341432,Buckley St,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96316
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94742
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,N Current (Max),A,39.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,N Current (RMS),A,24.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82684
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7861
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,N Current (Max),A,39.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91736
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92425
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,59.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,184.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,119.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,200.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,114.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,197.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,183.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,288.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,227.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,120.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,75.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,97.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,240.25
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,307.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,491.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,251.62
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,420.75
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,356.88
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,509.12
341432,Buckley St,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.38
341432,Buckley St,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.19
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95822
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9595
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,N Current (Max),A,39.38
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,N Current (RMS),A,29.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79327
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88428
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93719
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91919
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
