Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,60.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,167.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,122.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,249.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,215.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,191.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,287.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,233.38
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,114.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,77.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,122.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,265.88
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,303.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,490.5
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.75
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,248.38
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,364.75
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,394.12
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,540.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.25
341432,Buckley St,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92016
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,N Current (Max),A,44.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.936
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82568
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,55.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,148.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,107.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,188.5
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.88
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,109.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,254.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,185.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,280.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,222.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,112.88
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,80.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,81.88
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,226.88
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.25
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,289.5
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,457.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,259.5
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,464.5
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,409.38
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,530.12
341432,Buckley St,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.88
341432,Buckley St,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.56
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8938
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,N Current (Max),A,44.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93494
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,N Current (Max),A,32.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90445
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,62.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,174.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,103.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,225.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,270.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,172.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,166.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,266.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,208.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,107.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,67.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,181.5
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,280.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,465.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,288.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,460.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,330.88
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,505.75
341432,Buckley St,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.62
341432,Buckley St,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90942
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,N Current (Max),A,35.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93927
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,N Current (Max),A,35.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90277
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88293
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
