Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,56.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,155.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,109.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,176.62
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,111.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,225.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,166.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,249.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.38
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,104.62
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,70.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
341432,Buckley St,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,67.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,160.5
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,276.88
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,424.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,274.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,426.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.62
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,326.75
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,453.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.12
341432,Buckley St,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91659
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,N Current (Max),A,20.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,N Current (RMS),A,11.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97171
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9523
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,N Current (Max),A,35.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92902
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96283
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88748
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,68.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,143.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,107.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,204.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,129.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,253.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,210.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,163.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,273.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,99.75
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,69.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,66.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,135.38
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,310.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,450.88
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,274.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,474.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.12
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,339.62
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,475.5
341432,Buckley St,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.25
341432,Buckley St,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96139
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92657
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,N Current (Max),A,22.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95453
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,N Current (Max),A,40.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92529
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88415
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Max),A,36.25
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,40.25
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,178.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,116.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,190.62
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,181.62
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,320.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,230.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,162.12
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,270.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,115.25
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,68.12
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,66.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,141.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,287.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,490.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,332.5
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,508.75
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,347.12
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,487.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.88
341432,Buckley St,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94586
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91592
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,N Current (Max),A,20.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96948
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8931
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,N Current (Max),A,40.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9339
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88873
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
