Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,55.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,159.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,105.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,200.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.38
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,159.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,304.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,231.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,177.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,289.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,228.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,101.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,65.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,170.12
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,334.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,495.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,321.38
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,484.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,384.62
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,520.25
341432,Buckley St,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.88
341432,Buckley St,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.13
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91916
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92291
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,N Current (Max),A,26.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89917
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,N Current (Max),A,63.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92459
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92801
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,59.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,161.75
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,106.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,195.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,252.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,160.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,277.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,95.75
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,73.88
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,171.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.12
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,289.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,510.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.75
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,248.5
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,442.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,341.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,500.62
341432,Buckley St,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.25
341432,Buckley St,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94055
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92425
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,N Current (Max),A,32.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.81
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8793
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86996
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89206
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,46.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,168.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,121.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.62
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,117.12
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,213.62
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,136.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,269.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,218.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,117.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,75.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,91.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,200.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,317.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,461.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.12
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,251.62
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,394.75
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,322.5
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,500.38
341432,Buckley St,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.25
341432,Buckley St,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93976
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93375
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.69
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90329
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,N Current (Max),A,37.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85888
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
