Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,49.5
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,120.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,80.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,190.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,117.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,195.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,144.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,219.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,111.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,66.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,74.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,157.75
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,279.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,492.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.88
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,267.5
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,420.38
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,338.12
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,501.25
341432,Buckley St,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
341432,Buckley St,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96381
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89902
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,N Current (Max),A,29.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,N Current (RMS),A,17.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96948
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87036
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,N Current (Max),A,48.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.37
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86685
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,33.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,118.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,84.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,188.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,127.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,218.5
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,133.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,232.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,104.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,71.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,174.12
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,316.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,454.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,273.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,418.62
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,319.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,482.88
341432,Buckley St,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.75
341432,Buckley St,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93872
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86484
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,N Current (Min),A,13.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,N Current (Max),A,39.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97357
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94443
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,N Current (Max),A,57.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94144
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90018
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,47.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,144.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,94.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,205.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,120.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,211.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,154.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,97.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,63.62
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,78.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,188.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,314.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,477.88
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,282.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,432.38
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.12
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,348.25
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,502.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.75
341432,Buckley St,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91711
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,N Current (Max),A,28.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9462
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,N Current (Min),A,24.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,N Current (Max),A,59.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95898
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91629
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,132.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,78.12
