Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,233.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,133.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,264.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,179.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,147.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,243.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99942
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,102.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,85.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,181.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.88
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,373.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,546.62
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.38
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,281.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,443.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.75
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,353.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,469.12
341432,Buckley St,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
341432,Buckley St,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96442
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96448
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89288
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,N Current (Max),A,59.62
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94076
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90658
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,39.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,142.62
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,88.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,205.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.12
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,117.12
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,257.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,167.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,152.5
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,230.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99948
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,106.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,67.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
341432,Buckley St,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,67.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,210.5
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,318.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,510.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,269.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,475.12
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,349.38
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,459.75
341432,Buckley St,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
341432,Buckley St,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,N Current (Max),A,35.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67401
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,N Current (Min),A,29.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,N Current (Max),A,52.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94699
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95138
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8934
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,41.12
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,123.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,211.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,132.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,293.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,203.12
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,158.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,300.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,208.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,61.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,64.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,147.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,340.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,545.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.25
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,347.88
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,506.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.62
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,336.12
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,528.38
341432,Buckley St,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
341432,Buckley St,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9411
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96091
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.44
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68527
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,N Current (Min),A,27.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,N Current (Max),A,52.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,N Current (RMS),A,36.88
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87533
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,39.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,132.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,81.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,186.88
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,229.38
