Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,145.12
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,237.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99948
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,191.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,111.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,65.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,176.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,302.5
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,510.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.88
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,242.75
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,453.12
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.25
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,301.38
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,462.62
341432,Buckley St,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95224
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9021
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,N Current (Max),A,43.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6762
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,N Current (Max),A,43.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.75
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90253
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,44.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,127.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,84.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,180.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,271.25
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,145.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,256.25
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,188.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,117.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,68.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,66.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,143.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,310.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,440.38
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,243.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,403.75
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,284.88
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,442.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.75
341432,Buckley St,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9411
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,N Current (Min),A,23.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,N Current (Max),A,52.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,N Current (RMS),A,36.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.19
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96072
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80896
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8569
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,113.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,73.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,99.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,185.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,224.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,159.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,241.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,183.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,96.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,66.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,159.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.62
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,325.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,447.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,256.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,417.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,319.75
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,479.25
341432,Buckley St,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.88
341432,Buckley St,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9433
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,N Current (Min),A,21.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95245
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82776
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,N Current (Min),A,14.12
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,N Current (Max),A,31.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92013
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,126.12
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,60.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,234.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,214.12
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,132.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,207.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
