Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,65.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,216.12
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,341.12
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,512.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.25
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,225.38
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,388.5
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,296.62
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,410.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.75
341432,Buckley St,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95828
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94907
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,N Current (Max),A,25.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,N Current (RMS),A,14.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94562
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85895
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,N Current (Max),A,42.62
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9248
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Max),A,49.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,132.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,188.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,93.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,256.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,209.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.62
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,97.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,58.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,208.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,261.88
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,506.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.38
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,251.25
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,451.5
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,247.62
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,406.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.75
341432,Buckley St,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95499
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93136
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,N Current (Max),A,32.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9508
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79965
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94022
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,145.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,66.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,192.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,295.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.12
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,90.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,136.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,256.38
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,449.12
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,247.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,464.5
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,216.75
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,378.25
341432,Buckley St,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.88
341432,Buckley St,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97177
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93542
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.923
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82681
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,N Current (Min),A,21.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,N Current (Max),A,57.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,N Current (RMS),A,36.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94376
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,172.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,78.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,165.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,116.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,310.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,190.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,180.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
