Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,67.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,175.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.25
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,275.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,408.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,268.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,467.12
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,237.62
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,370.5
341432,Buckley St,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.38
341432,Buckley St,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90951
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95114
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,N Current (Min),A,14.5
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,N Current (Max),A,26.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92972
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78195
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,N Current (Max),A,34.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92676
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,111.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,192.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,217.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,190.12
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,85.12
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,119.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,255.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,383.38
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,238.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,394.12
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,230.25
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,376.62
341432,Buckley St,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
341432,Buckley St,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9064
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,N Current (Max),A,24.12
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.06
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81704
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,N Current (Max),A,45.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,N Current (RMS),A,26.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96838
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,125.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,71.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,217.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.38
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,183.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,94.12
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,59.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,147.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,255.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,425.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,204.75
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,388.5
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,240.62
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,379.38
341432,Buckley St,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91684
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,N Current (Max),A,55.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85037
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,94.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,52.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,189.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,227.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
