Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,78.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,159.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,253.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,403.5
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,202.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,376.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,210.62
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,349.25
341432,Buckley St,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
341432,Buckley St,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96362
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,N Current (Max),A,26.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95877
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84558
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,N Current (Max),A,32.25
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91702
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,111.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,198.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,91.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,58.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,140.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,241.25
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,354.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,175.38
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,342.75
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,200.12
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,344.62
341432,Buckley St,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
341432,Buckley St,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96179
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,N Current (Max),A,20.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96515
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85715
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.25
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91278
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,111.88
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,72.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,154.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,219.25
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,98.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,81.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,130.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,251.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,390.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,194.88
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,386.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,211.12
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,339.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
341432,Buckley St,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89892
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90753
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,N Current (Max),A,36.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90433
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83218
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91687
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,112.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.12
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,200.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,234.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,194.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
