Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,73.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,137.25
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.12
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,261.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,380.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,192.5
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,384.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,229.75
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,404.62
341432,Buckley St,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
341432,Buckley St,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90484
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,N Current (Min),A,14.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,N Current (Max),A,41.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,N Current (RMS),A,25.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91864
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81158
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,N Current (Max),A,50.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92239
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,35.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,136.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,68.12
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,222.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,140.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,214.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,308.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,179.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,379.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,222.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,368.62
341432,Buckley St,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
341432,Buckley St,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89783
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94885
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,N Current (Max),A,40.38
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86447
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91257
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,N Current (Max),A,33.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,97.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,56.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,176.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,182.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,133.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,214.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,333.75
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,180.25
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,356.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,186.25
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,356.12
341432,Buckley St,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93561
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,N Current (Min),A,5.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,N Current (Max),A,19.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,N Current (RMS),A,9.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8938
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86267
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91543
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Max),A,57.5
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.88
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95886
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,109.5
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,101.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
