Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,56.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,141.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,179.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,288.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,166.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,311.75
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,183.12
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,326.62
341432,Buckley St,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
341432,Buckley St,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94531
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97855
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,N Current (Min),A,5.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,N Current (Max),A,22.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,N Current (RMS),A,10.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89865
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86691
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90381
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,N Current (Max),A,55.12
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,N Current (RMS),A,22.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88006
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.62
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,108.62
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,95.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94586
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,58.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,185.5
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,130.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,283.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,139.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,277.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,203.38
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,321.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
341432,Buckley St,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9382
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,N Current (Max),A,27.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93146
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81659
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7915
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90552
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,132.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,66.88
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,196.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,99.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,68.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9303
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
341432,Buckley St,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,128.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,145.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,278.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,303.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,208.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,291.62
341432,Buckley St,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
341432,Buckley St,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89828
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,N Current (Max),A,19.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86355
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83059
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82016
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,N Current (Max),A,12.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93191
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,121.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,68.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,190.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,92.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
