Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,18.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,81.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,159.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,117.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,191.12
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,152.62
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,306.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,193.38
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,298.25
341432,Buckley St,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
341432,Buckley St,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90539
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95972
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,N Current (Max),A,26.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84396
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90393
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84976
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94897
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,107.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,64.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,190.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.81
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87964
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,24.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,70.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,159.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,231.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,162.5
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,318.62
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,215.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,320.12
341432,Buckley St,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
341432,Buckley St,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96512
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97498
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,N Current (Max),A,31.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,N Current (RMS),A,16.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.81
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86194
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96588
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81857
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,N Current (Min),A,12.62
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94943
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,101.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,64.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,92.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,59.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91412
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94916
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93866
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,65.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,155.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,241.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,158.25
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,308.88
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,207.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,300.5
341432,Buckley St,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
341432,Buckley St,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94849
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,N Current (Min),A,15.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.44
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88022
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79937
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9321
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Max),A,47.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94739
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,123.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,181.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96231
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,89.38
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,60.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
