Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89963
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,84.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,184.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.12
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,252.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,175.75
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,325.38
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,227.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,342.62
341432,Buckley St,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
341432,Buckley St,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9317
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94327
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,N Current (Min),A,21.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,N Current (Max),A,46.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,N Current (RMS),A,34.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90097
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96124
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81094
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92813
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,107.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,73.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,164.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,191.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.19
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,73.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,150.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,149.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,251.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,217.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,316.38
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,182.88
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,309.75
341432,Buckley St,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
341432,Buckley St,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93259
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92746
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,N Current (Min),A,13.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,N Current (Max),A,37.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.87
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.06
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83789
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96808
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93448
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,107.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,69.12
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,176.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9144
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,63.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,142.62
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,250.12
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,204.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,305.12
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,179.38
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,277.75
341432,Buckley St,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9711
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85766
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91818
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,104.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,72.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92383
